Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
