Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
770174,Waller Drive - Banbury,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
770174,Waller Drive - Banbury,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
770174,Waller Drive - Banbury,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
770174,Waller Drive - Banbury,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
770174,Waller Drive - Banbury,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
770174,Waller Drive - Banbury,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
770174,Waller Drive - Banbury,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
770174,Waller Drive - Banbury,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
