Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
