Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
770174,Waller Drive - Banbury,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
