Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
