Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.74
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
