Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
770174,Waller Drive - Banbury,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
770174,Waller Drive - Banbury,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
770174,Waller Drive - Banbury,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
770174,Waller Drive - Banbury,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
770174,Waller Drive - Banbury,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
770174,Waller Drive - Banbury,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
770174,Waller Drive - Banbury,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
770174,Waller Drive - Banbury,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
770174,Waller Drive - Banbury,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
