Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
770174,Waller Drive - Banbury,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
770174,Waller Drive - Banbury,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
770174,Waller Drive - Banbury,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
770174,Waller Drive - Banbury,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
770174,Waller Drive - Banbury,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
770174,Waller Drive - Banbury,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
770174,Waller Drive - Banbury,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
770174,Waller Drive - Banbury,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
770174,Waller Drive - Banbury,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
