Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
