Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
