Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.45
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
