Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
