Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
770174,Waller Drive - Banbury,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
