Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
770174,Waller Drive - Banbury,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
770174,Waller Drive - Banbury,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
770174,Waller Drive - Banbury,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
770174,Waller Drive - Banbury,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
