Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,19.1
