Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
