Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
