Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
