Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
