Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
770174,Waller Drive - Banbury,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,N Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
