Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
770174,Waller Drive - Banbury,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
