Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,N Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.52
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
