Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
