Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
