Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
