Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
