Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.76
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.22
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
