Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.23
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.12
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.92
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.48
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.01
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
