Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.57
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
